Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20473
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94189
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,193.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14894
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91299
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91446
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,194.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,178.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16197
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90597
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,190.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16408
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91257
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
