Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94028
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24868
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9223
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94479
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20403
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,212.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35366
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,252.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90927
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93616
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
