Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28469
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,224.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,194.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,195.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19759
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90442
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95615
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,247.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,248.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,225.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,226.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21346
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94937
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,218.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23928
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
