Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,248.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,248.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,217.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26845
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94815
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,261.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,213.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31878
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,260.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,261.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29897
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,237.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
