Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93188
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,227.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21279
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88028
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,223.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,249.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35772
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93066
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,196.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,202.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,232.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,233.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25429
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
