Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,261.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,258.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34002
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,272.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,276.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,250.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22033
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,255.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,257.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,248.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27776
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,216.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,248.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,252.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3196
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
