Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,268.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,268.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,301.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,302.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35238
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,260.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,261.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,296.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23143
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,287.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,287.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,292.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,294.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43142
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,325.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,326.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,298.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,310.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46471
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
