Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,323.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,324.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,248.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40114
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,310.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25826
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,176.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,364.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,365.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,329.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,330.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33855
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,177.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,363.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,368.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,287.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
