Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32256
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,200.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,201.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,201.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,378.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,379.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,286.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,292.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29381
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,186.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94455
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,361.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,361.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,321.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,321.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19878
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,150.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90939
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,318.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,318.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,314.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28286
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,170.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,171.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
