Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,396.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,402.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,302.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,313.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31051
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,164.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,322.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,324.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,307.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,309.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21975
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,203.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,208.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92465
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,370.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,375.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,332.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,332.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35048
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,197.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,196.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,348.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,349.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,315.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,326.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24343
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,189.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,190.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,190.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88946
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
