Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,343.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,349.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,283.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,284.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33812
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,176.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,191.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92941
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,385.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,400.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,286.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,289.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24312
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,286.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,286.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,283.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29958
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,267.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,267.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,346.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,346.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41845
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,193.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,194.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,194.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
