Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,381.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,382.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,301.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28621
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,390.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,391.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,338.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,341.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26537
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,150.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,346.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,347.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,371.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,372.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28289
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,140.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,297.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,270.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
