Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31695
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,277.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,277.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28304
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,264.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,264.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29696
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,220.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,346.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,350.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35467
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
