Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,275.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,136.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,254.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,254.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3478
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89172
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,278.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,278.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18392
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,144.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,294.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,294.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,263.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,263.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3239
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,253.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,257.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34603
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90579
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
