Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,271.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,272.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,246.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,246.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26186
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79669
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,230.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,281.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,282.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73178
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,248.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,285.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,292.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22393
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,167.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90295
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94153
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,312.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,312.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31798
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,151.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
