Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,301.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,301.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,266.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,266.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22631
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,146.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88705
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,248.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,272.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27175
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84848
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,301.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,310.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,245.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2564
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76974
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,209.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,273.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,280.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
