Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20208
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69427
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77496
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,249.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,250.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,262.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.273
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74621
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,302.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,309.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,300.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,313.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17491
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87189
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88852
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,270.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,272.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,288.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30697
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
