Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,273.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,273.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,292.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,292.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.432
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,169.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,339.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41265
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,160.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92435
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,317.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,325.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,296.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40078
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,174.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,177.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83743
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,313.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,316.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,292.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,293.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3167
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81958
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
