Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,245.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,245.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,286.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,289.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39501
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92477
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,274.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,275.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,230.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51345
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,153.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,277.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,278.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,315.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,322.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29119
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,154.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94562
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,280.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,281.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42272
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,167.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,167.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
