Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89328
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,299.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,299.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,275.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,278.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36593
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,265.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,271.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,332.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,333.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21675
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,166.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,289.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,296.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,296.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,297.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23833
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,208.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
