Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2434
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,262.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,262.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29314
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91281
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,307.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,308.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,216.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45269
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87961
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,322.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,332.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,268.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,269.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39287
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
