Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,305.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,308.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,274.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,282.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27343
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,267.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,269.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,142.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,224.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,225.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21688
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,127.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78979
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,253.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,253.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34771
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,122.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,261.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,263.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,283.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26702
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87027
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
