Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,305.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,305.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,212.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,213.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25762
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92999
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,296.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,301.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,270.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,270.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24065
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93829
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,264.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,265.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,264.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32003
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91192
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,358.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,369.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,207.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34267
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
