Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91638
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,332.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,332.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,232.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35216
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9115
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,323.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,324.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45135
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,213.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,213.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,213.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93088
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,400.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,400.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,211.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39391
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,316.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,316.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
