Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40929
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,295.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,299.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,264.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32338
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,287.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,294.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,214.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,214.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39544
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,180.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,186.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93832
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,323.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,328.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38952
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89902
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
