Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,267.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,268.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,268.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20357
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,278.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,279.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,235.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07912
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95724
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91736
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,233.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21563
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91229
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19045
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90054
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89206
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
