Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27944
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86926
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92349
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8931
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8565
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,275.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1657
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90686
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89416
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87131
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18312
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8815
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88534
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9144
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30846
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
