Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88608
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9299
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93155
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,156.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93069
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91818
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17528
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92309
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90918
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11653
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89606
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87295
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89429
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90661
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
