Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16582
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89621
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90652
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86462
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84533
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89462
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2011
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89474
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83185
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84967
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88177
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13481
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80429
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8699
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,125.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86639
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22646
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90454
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89023
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93805
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90906
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
