Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22545
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79434
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84518
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93603
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88992
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9144
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18804
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93588
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81454
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86618
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90375
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07787
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8952
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7857
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8974
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1473
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89255
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77993
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
