Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83563
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87601
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08348
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78177
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89734
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85736
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88949
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22289
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88278
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89172
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89548
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23268
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91534
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89773
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80832
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89856
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90817
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1917
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
