Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74591
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81668
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90924
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90716
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,75.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87259
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07155
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90668
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8901
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87552
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87088
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90909
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06212
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87567
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90292
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82708
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22686
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81015
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88186
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91955
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
