Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89935
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12355
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9357
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91888
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84079
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90915
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18715
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93402
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91214
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90112
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87723
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13158
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78204
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90518
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85641
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88751
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87445
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-89.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89953
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08894
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90356
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85821
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9519
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89703
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
