Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92758
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11461
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93332
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86484
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80606
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-87.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18373
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82211
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90817
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85696
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81781
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88998
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03664
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8974
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90307
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86575
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90994
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91626
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8985
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.213
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89554
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91092
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8471
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
