Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92462
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14391
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91156
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81042
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90494
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91009
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84411
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,72.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88571
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09038
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83786
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82074
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90143
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90579
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91873
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17235
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89499
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8905
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1328
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94598
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73849
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
