Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08028
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90872
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79883
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90417
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82687
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90332
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16991
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90335
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9458
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9404
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11623
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90912
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91962
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
