Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16332
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89191
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92264
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94354
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14748
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92105
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92871
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92251
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94687
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26937
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93478
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92193
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92016
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88238
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17922
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86212
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93472
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91513
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87488
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8602
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
