Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94708
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1697
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93597
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88974
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84945
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91604
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95135
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95096
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92203
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9267
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83374
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94168
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1429
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90005
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80154
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91647
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91189
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83935
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92819
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16875
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89133
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94257
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
