Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83517
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90649
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17815
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91565
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84521
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1761
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90616
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79336
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90893
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92203
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9237
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1361
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82187
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9281
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11519
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80038
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
