Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89914
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,132.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14028
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82675
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88196
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87588
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07207
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82446
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93063
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,199.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23906
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93344
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87304
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92306
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,183.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-116.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
