Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10808
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85821
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9267
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87155
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,171.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,182.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9563
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95178
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91974
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22399
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93982
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,201.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24132
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89892
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
