Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27315
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89129
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,250.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15099
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,254.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,250.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31658
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,140.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,266.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,268.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32396
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92547
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
