Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88907
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,230.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16069
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92288
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21849
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96213
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92352
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8605
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,249.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,209.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21218
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94211
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,281.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,282.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,210.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20513
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,179.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
