Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,336.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,342.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,181.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39455
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,174.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,181.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,276.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,199.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25261
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,171.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95077
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,282.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,283.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,200.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44768
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,298.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,298.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
