Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32906
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,183.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,184.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,184.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,348.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,352.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38408
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,200.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,200.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,338.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,338.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27077
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,191.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,192.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,191.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94638
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,310.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,228.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2961
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,180.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,181.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
