Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,343.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,343.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,260.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,260.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21749
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,344.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,344.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32845
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,298.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,298.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,194.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,220.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26033
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,192.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,187.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,306.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,313.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33419
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
