Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,282.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,283.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,237.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21651
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,175.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,306.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,312.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25463
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,183.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,184.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92255
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,296.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,298.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,314.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,315.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32918
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,174.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,174.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91675
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,277.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,278.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,286.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,286.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31008
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,169.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
