Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,311.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,311.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,302.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,310.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28127
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,186.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,187.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,187.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,366.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,366.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,319.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22908
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,196.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,197.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,197.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,362.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,363.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,307.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,312.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36123
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,305.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,332.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,332.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
