Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40905
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,159.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93463
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,327.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,328.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,140.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,140.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,320.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,322.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15889
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,211.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,212.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,212.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,353.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,354.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,307.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,313.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41366
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,230.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,231.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,231.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,375.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,378.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,293.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,295.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38866
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,260.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,270.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,265.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
