Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,404.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,420.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,277.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,277.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39007
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,198.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,203.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,338.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,343.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,269.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36892
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,155.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94092
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,256.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,236.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,249.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16738
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,262.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,263.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,297.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27684
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
