Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,238.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2069
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88473
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94919
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88891
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,218.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31807
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92657
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,233.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,236.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,237.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27474
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93524
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,200.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1693
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88128
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94205
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
