Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,223.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20934
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85705
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30672
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,204.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,205.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09252
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92859
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
