Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13472
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90201
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93213
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93021
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,155.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20134
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86825
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92447
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88907
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94003
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02275
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8237
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9252
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
