Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17009
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86423
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8927
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95792
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,192.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26744
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14507
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90677
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,197.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13948
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86282
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
