Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9324
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2105
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89609
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1725
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,232.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,212.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25008
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88244
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,211.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,212.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,185.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17052
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92102
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
