Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,200.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,202.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,202.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28942
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90631
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90613
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92541
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,53.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12917
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86978
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,163.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16313
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91467
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86322
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92126
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
