Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24562
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,215.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,201.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23494
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90445
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91119
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,189.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,213.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16457
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60409
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92609
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92499
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19554
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68417
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91308
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94937
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
