Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,185.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21584
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,187.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,175.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23168
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93143
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,193.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,180.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21245
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87445
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06831
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78885
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
