Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,174.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30852
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89468
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72256
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,171.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17659
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91897
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8381
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16466
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94183
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82284
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90524
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,205.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27181
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87015
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
