Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1162
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80005
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91226
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71957
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26735
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18471
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
