Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22753
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91006
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84417
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,206.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,190.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31984
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90207
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,183.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28392
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92074
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93668
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17675
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
