Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34713
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89493
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24053
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,187.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26613
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88562
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,220.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28127
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
