Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,195.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,195.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32119
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,223.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20162
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70401
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,156.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,203.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,203.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19252
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7713
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87506
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,208.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,54.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12459
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94598
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
