Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33034
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,143.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92047
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92963
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,295.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,298.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,218.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44268
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,157.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,259.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,265.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,267.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,267.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24819
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88379
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,290.62
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,291.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
